Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.25
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.04
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.51
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113900,Bakers Ground,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.63
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.75
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.79
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.56
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113900,Bakers Ground,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.16
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.29
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.99
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
113900,Bakers Ground,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.83
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.33
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.91
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.48
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
113900,Bakers Ground,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.35
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.45
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.42
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113900,Bakers Ground,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.55
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.61
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.36
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.37
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113900,Bakers Ground,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.69
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.73
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.93
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
113900,Bakers Ground,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.62
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.49
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.73
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.65
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.02
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113900,Bakers Ground,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.23
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,60.8
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.1
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.51
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.76
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.48
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113900,Bakers Ground,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.45
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.69
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
