Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.43
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113900,Bakers Ground,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.91
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.8
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.18
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.37
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
113900,Bakers Ground,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.77
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.64
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.41
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.0
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.23
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.78
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.27
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.2
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113900,Bakers Ground,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.98
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.09
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.51
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.68
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.0
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
113900,Bakers Ground,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.85
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.9
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.58
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.03
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.86
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.52
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.33
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113900,Bakers Ground,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.21
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.67
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.2
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.41
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.53
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.28
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
113900,Bakers Ground,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.23
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.96
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.16
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.81
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.12
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
113900,Bakers Ground,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.05
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.48
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.7
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.5
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.35
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.65
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.89
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.26
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.45
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.39
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.78
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
113900,Bakers Ground,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.91
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.24
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,63.3
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.3
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.73
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.27
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.04
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.67
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.35
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.71
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.2
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.04
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
113900,Bakers Ground,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.25
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.22
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.34
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.9
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.9
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.13
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.04
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.64
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,71.6
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,114.3
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.93
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
113900,Bakers Ground,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.14
