Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.09
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,60.6
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.5
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.5
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.79
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.4
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.43
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.71
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.57
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.3
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.95
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113900,Bakers Ground,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.85
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.69
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.2
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.72
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.54
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.43
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.64
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.22
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.8
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.58
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113900,Bakers Ground,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.79
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.91
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.92
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.69
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.72
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.44
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.58
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
113900,Bakers Ground,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.31
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.38
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.16
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.7
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.78
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.46
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.95
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.5
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.5
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.81
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.86
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
113900,Bakers Ground,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.66
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.08
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.45
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,62.4
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.2
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.37
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.51
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,79.6
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,119.5
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.01
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.4
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
113900,Bakers Ground,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.09
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.83
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,62.5
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.8
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.15
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.26
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.34
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.64
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.16
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.6
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.28
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.44
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
113900,Bakers Ground,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.52
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.27
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,69.1
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.6
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.98
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.17
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.9
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.23
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.49
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.42
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.5
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.94
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.26
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113900,Bakers Ground,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.86
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.43
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.58
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.46
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.0
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.6
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.18
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.73
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.99
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.6
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.33
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.47
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
113900,Bakers Ground,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.06
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.19
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.8
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.6
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.54
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.28
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.71
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.46
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.33
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.14
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.15
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.56
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.5
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.45
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.45
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113900,Bakers Ground,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.17
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,29.02
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,86.6
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.8
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,124.5
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.5
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.87
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.52
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.9
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.24
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
