Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.62
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.91
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.67
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.56
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
113900,Bakers Ground,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.6
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.03
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.3
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.3
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.08
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.74
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.21
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.9
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.6
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.67
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.59
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.95
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.19
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.68
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.21
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.09
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
113900,Bakers Ground,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.59
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.88
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,66.4
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.3
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.35
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.4
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.08
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.3
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.1
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.38
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.35
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.48
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.87
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.43
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.9
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.9
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.72
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.06
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
113900,Bakers Ground,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.29
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.48
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.7
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.4
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.7
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.65
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.84
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.5
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.57
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.47
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.04
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.37
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.91
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.1
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,108.1
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.38
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.91
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113900,Bakers Ground,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.46
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.28
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,62.1
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.9
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.28
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.27
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.06
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.2
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.64
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.19
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.34
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.83
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.5
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.1
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.1
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.64
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.99
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
113900,Bakers Ground,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.66
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.64
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,60.4
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.5
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.12
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.64
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.44
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.17
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.89
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.95
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.8
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.1
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.03
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.4
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
113900,Bakers Ground,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.44
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.41
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,82.0
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,107.0
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.66
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.61
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.9
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.7
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.39
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.99
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.01
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.27
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.48
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.67
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.36
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
113900,Bakers Ground,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.84
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.71
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.87
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.0
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.08
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.85
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.37
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.62
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.95
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.35
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.8
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.14
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.54
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
113900,Bakers Ground,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.76
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.35
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.87
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,61.1
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.5
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.87
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.84
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.2
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.64
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.92
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.88
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.68
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.97
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.3
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.15
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.96
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.72
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
113900,Bakers Ground,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.75
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,61.4
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.3
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.75
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.19
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.15
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.91
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.71
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.02
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.3
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.4
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.0
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.07
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
113900,Bakers Ground,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.38
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,86.7
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
