Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,97.6
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.27
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.94
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.01
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.22
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.1
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.95
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.68
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.0
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.1
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.69
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.2
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
113900,Bakers Ground,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.24
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.49
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.98
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.5
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.52
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.66
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.03
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.57
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.7
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.6
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.11
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.35
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.0
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.1
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.3
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.94
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.28
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
113900,Bakers Ground,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.53
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.77
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.66
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.8
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.62
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.85
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.08
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.86
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.23
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.3
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.7
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,110.6
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.16
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.78
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.21
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
113900,Bakers Ground,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.64
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.89
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.6
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.21
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.57
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.45
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.79
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.23
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.6
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.5
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.8
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.32
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.86
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
113900,Bakers Ground,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.27
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.31
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.44
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.66
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.29
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.49
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.11
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.85
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.4
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,112.2
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.63
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.71
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113900,Bakers Ground,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.96
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.9
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.84
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.1
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.3
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.42
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.55
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.75
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.2
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.49
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.1
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.82
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.34
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
113900,Bakers Ground,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.11
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.05
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.43
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.13
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.4
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.94
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.4
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.83
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.81
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.43
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.4
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.8
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.92
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113900,Bakers Ground,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.55
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.47
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.56
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.08
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.59
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.5
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.9
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.64
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.63
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.5
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.3
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.3
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.74
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.51
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
113900,Bakers Ground,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.34
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.86
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.47
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.63
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.6
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.69
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.24
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.31
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.28
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.1
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.1
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.64
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
113900,Bakers Ground,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.07
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.45
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.56
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.33
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.94
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.8
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.68
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
