Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.0
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.46
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
113900,Bakers Ground,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.09
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.99
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.64
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.92
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.12
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.02
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.97
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.19
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113900,Bakers Ground,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.98
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.32
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.5
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.08
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.78
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.93
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.49
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113900,Bakers Ground,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.46
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.24
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.91
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.14
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.59
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.36
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.47
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.02
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.5
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113900,Bakers Ground,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.72
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.36
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.12
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.3
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
113900,Bakers Ground,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.49
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.62
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.47
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.31
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.04
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.22
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
113900,Bakers Ground,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.03
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.4
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.33
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.63
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.17
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,68.2
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
113900,Bakers Ground,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.89
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.85
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.83
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.08
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.46
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.17
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,72.9
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
113900,Bakers Ground,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.64
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.14
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.53
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.13
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.07
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.13
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.74
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.1
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113900,Bakers Ground,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.65
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.33
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.99
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.67
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.63
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
113900,Bakers Ground,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.49
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.3
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
