Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.33
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.32
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.44
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.35
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.79
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.8
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,168.2
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
113900,Bakers Ground,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.73
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.79
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.83
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.65
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.56
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.98
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.61
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.22
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.8
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113900,Bakers Ground,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.7
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.7
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.6
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.6
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.64
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.17
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.07
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.02
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,77.0
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113900,Bakers Ground,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.07
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.29
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.75
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.9
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.21
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.02
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.34
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
113900,Bakers Ground,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.48
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.23
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.95
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,69.0
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.28
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.93
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.07
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,148.7
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113900,Bakers Ground,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.0
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.32
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.08
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.6
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
113900,Bakers Ground,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.36
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.54
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.39
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.26
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.41
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.13
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.12
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.29
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.6
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113900,Bakers Ground,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.85
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.0
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.75
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.33
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.57
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.03
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.06
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.96
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.72
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.74
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.22
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
