Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.14
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.27
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.79
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.0
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.04
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.71
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.36
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.1
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
113900,Bakers Ground,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.77
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.14
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.21
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.31
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113900,Bakers Ground,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-8.29
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.48
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.9
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.05
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.22
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.75
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
113900,Bakers Ground,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.68
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.12
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.72
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
113900,Bakers Ground,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.75
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.2
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.94
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113900,Bakers Ground,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.59
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.28
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.57
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.16
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.55
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.54
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.82
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.45
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.64
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.89
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.8
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.87
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.4
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.37
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.63
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.8
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
113900,Bakers Ground,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.7
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.77
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.31
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.52
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.95
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.96
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.61
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.58
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,74.3
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
113900,Bakers Ground,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.0
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.06
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.19
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.9
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.06
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.78
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.14
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,66.5
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.66
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.84
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
