Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.59
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.37
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.6
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113900,Bakers Ground,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.16
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.37
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.5
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.7
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.52
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.17
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,72.3
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
113900,Bakers Ground,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.42
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,72.7
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.92
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.0
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.54
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.84
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.41
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,68.1
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.68
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.88
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113900,Bakers Ground,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.93
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,71.4
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.21
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.14
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.1
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.28
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,62.0
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.14
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.72
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.77
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.2
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.33
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.8
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.11
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.46
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.1
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,71.9
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.15
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.99
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.37
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.7
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.17
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,26.4
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113900,Bakers Ground,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.32
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.94
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.42
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.09
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.96
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.15
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,72.9
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,26.4
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113900,Bakers Ground,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.81
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.55
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.48
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.25
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.34
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.16
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.2
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,74.2
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,26.3
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
