Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
113900,Bakers Ground,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.52
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.79
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.42
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.04
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.39
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,70.7
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,26.3
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
113900,Bakers Ground,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.15
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,58.5
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.31
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.07
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.14
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.7
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.43
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.8
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,26.2
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113900,Bakers Ground,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.48
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,64.1
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.4
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.61
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.5
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,26.1
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.72
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.42
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.82
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,26.1
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
113900,Bakers Ground,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.53
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.08
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.54
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,26.1
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
113900,Bakers Ground,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.01
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.98
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.77
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.17
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.96
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,66.6
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,26.1
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113900,Bakers Ground,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.44
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.05
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.21
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.17
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.28
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,26.0
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113900,Bakers Ground,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.02
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.93
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.75
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.77
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.5
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.08
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,68.4
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,26.0
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113900,Bakers Ground,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.89
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.34
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.24
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.32
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,25.9
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113900,Bakers Ground,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.28
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.51
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.76
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
