Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.81
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.13
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.85
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.7
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,25.9
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113900,Bakers Ground,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.74
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.25
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.54
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.59
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.17
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,25.9
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
113900,Bakers Ground,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.02
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.18
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.02
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,25.8
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
113900,Bakers Ground,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.19
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.7
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.14
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.3
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.43
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,25.8
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113900,Bakers Ground,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.13
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.12
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.2
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.29
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,25.8
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
113900,Bakers Ground,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.67
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.8
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.28
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.46
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.33
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,25.8
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
113900,Bakers Ground,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.08
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.77
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.85
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.37
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,25.7
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
113900,Bakers Ground,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.82
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.84
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.16
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.49
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.55
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,25.7
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.92
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.01
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.82
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.88
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.4
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.1
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.74
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,25.7
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
113900,Bakers Ground,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.28
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.89
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.62
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.3
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.7
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,25.8
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
