Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
113900,Bakers Ground,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.52
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.86
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.32
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.68
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.9
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.67
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.67
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,25.8
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.89
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.01
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.95
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.86
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,25.8
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
113900,Bakers Ground,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.08
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.72
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.81
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,25.9
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113900,Bakers Ground,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.26
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.27
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,25.9
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.7
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.8
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.06
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,26.0
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
113900,Bakers Ground,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.07
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.09
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,26.1
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113900,Bakers Ground,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.7
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,26.2
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
113900,Bakers Ground,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.86
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.59
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,26.3
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113900,Bakers Ground,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.14
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.05
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,26.4
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113900,Bakers Ground,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.77
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.32
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
