Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113900,Bakers Ground,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.95
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.51
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113900,Bakers Ground,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.8
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.74
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.29
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.71
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113900,Bakers Ground,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.0
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.68
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.99
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
113900,Bakers Ground,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.14
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.14
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
113900,Bakers Ground,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.18
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.88
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
