Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.29
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.39
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.53
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.2
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
113900,Bakers Ground,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.12
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.69
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.15
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.27
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.14
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113900,Bakers Ground,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.04
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.4
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.8
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
113900,Bakers Ground,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.4
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.21
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.04
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.89
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.1
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113900,Bakers Ground,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.82
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.21
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.24
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.15
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.8
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.11
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.8
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.29
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.21
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113900,Bakers Ground,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.74
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.79
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.3
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
