Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.31
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113900,Bakers Ground,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.02
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.94
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.06
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.48
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113900,Bakers Ground,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.58
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.9
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.38
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.54
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.33
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.9
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
113900,Bakers Ground,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.82
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.73
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.48
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.52
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.73
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,29.2
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113900,Bakers Ground,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.39
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.67
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.26
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.3
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
113900,Bakers Ground,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.8
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.6
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113900,Bakers Ground,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.56
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.67
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113900,Bakers Ground,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.67
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.54
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
113900,Bakers Ground,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.78
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.22
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.48
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
113900,Bakers Ground,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.74
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.34
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
113900,Bakers Ground,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
