Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.5
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.11
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.48
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.88
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.49
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.51
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113900,Bakers Ground,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.7
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.89
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.33
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.29
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
113900,Bakers Ground,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.88
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.94
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.07
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.37
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
113900,Bakers Ground,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.68
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.89
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113900,Bakers Ground,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.24
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.79
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
113900,Bakers Ground,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.89
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.76
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.19
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.18
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.35
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.82
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.46
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.75
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
113900,Bakers Ground,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.46
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.79
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.24
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.8
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.11
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113900,Bakers Ground,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.76
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.34
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.81
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.2
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.2
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.4
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.86
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.9
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
