Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.46
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113900,Bakers Ground,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.78
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.3
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.55
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.26
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.8
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113900,Bakers Ground,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.05
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.4
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.56
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.88
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.4
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113900,Bakers Ground,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.94
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.61
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.9
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.68
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.71
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.02
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113900,Bakers Ground,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.08
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.15
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.93
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.09
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.8
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
113900,Bakers Ground,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.32
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.02
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.49
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.71
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.52
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.35
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.55
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
113900,Bakers Ground,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.05
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.52
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.58
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.97
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.52
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.93
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.54
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.5
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.5
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.5
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.97
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
113900,Bakers Ground,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.76
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.1
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.19
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.85
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.19
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.64
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.6
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.63
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
113900,Bakers Ground,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.21
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.78
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.69
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.82
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.5
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.1
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.22
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.56
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.41
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.52
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
113900,Bakers Ground,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.66
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.48
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.5
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.83
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.52
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.79
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.26
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.84
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.34
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.13
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
113900,Bakers Ground,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.3
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.2
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
