Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.18
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.59
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.91
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.6
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.48
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.88
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.2
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.5
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.44
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
113900,Bakers Ground,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.13
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.59
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.2
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.84
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.89
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.46
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.36
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.71
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,67.0
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.3
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.35
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.84
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.98
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113900,Bakers Ground,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.6
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.8
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.6
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.9
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.31
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.05
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.01
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.99
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.46
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.63
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.06
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.81
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.5
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.1
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.22
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.59
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
113900,Bakers Ground,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.76
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.61
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.07
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.87
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.65
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.17
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.31
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.6
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.41
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.96
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.15
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.5
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.9
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.36
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
113900,Bakers Ground,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.07
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.25
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.72
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.1
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.27
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.31
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.7
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.13
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.34
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.24
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.9
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.12
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.8
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.5
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.68
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
113900,Bakers Ground,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.72
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.07
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.36
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.26
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.93
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.78
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.91
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.04
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.42
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.8
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.8
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.1
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.88
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
113900,Bakers Ground,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.67
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.28
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.8
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.31
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.03
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.34
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.12
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.77
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.69
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.1
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.0
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.69
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.59
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
113900,Bakers Ground,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.9
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.64
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.5
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.27
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.3
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.15
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.08
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.77
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.89
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.83
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.1
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.4
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.3
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
113900,Bakers Ground,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.48
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.18
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.23
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.1
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.83
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.05
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.31
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.49
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.88
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.68
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.36
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.1
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.1
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.52
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.1
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
113900,Bakers Ground,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.53
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.75
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,62.1
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.7
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.77
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.02
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.48
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.87
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.99
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.69
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.94
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.5
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.5
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,31.2
