Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.53
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.87
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113900,Bakers Ground,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.02
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.25
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.6
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,69.9
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.7
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,104.3
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.7
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.34
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.47
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.43
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.57
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.93
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.58
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.6
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.6
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.04
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.82
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
113900,Bakers Ground,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.71
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.76
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.7
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.8
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.12
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.1
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.25
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.35
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.68
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.89
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.2
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.06
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.78
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113900,Bakers Ground,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.79
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.58
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.0
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.0
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.72
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.71
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.0
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.96
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.03
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.9
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.03
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.6
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.7
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.53
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.25
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
113900,Bakers Ground,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.93
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.69
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.47
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,69.1
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.2
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.2
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.99
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.57
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.0
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.7
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.72
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.24
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.65
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.4
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.3
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.15
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.36
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
113900,Bakers Ground,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.73
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.36
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,76.8
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,103.5
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.21
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.81
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.87
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.33
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.83
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.86
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.2
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.8
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.26
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
113900,Bakers Ground,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.48
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.3
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.18
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.7
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.3
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.23
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.3
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.71
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.34
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.84
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.6
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.51
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.29
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.54
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.7
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.1
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.56
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.06
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
113900,Bakers Ground,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.83
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.74
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.77
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,71.3
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,97.0
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.87
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.37
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.33
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.46
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.67
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.43
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.34
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.0
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.5
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.7
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.08
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.42
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
113900,Bakers Ground,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.39
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.48
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.6
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.52
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.09
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.4
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.21
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.5
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.09
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,114.5
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.3
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.58
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.13
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
113900,Bakers Ground,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.46
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.59
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.77
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.0
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.22
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.04
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.39
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.4
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.11
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.64
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.24
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.95
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.03
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.0
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.8
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
113900,Bakers Ground,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.1
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.81
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.1
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.7
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
