Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.69
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.61
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.01
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.07
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.03
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.59
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.21
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.0
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.7
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.5
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.7
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
113900,Bakers Ground,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.3
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.95
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,70.3
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.3
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.57
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.52
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.75
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.4
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.6
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.48
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.37
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.85
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.8
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.0
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.6
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.87
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.97
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
113900,Bakers Ground,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.4
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.16
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,60.5
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.5
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.56
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.57
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.32
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.4
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.72
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.35
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.0
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.2
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.92
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.16
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.55
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,67.4
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.7
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.27
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.37
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113900,Bakers Ground,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.56
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.41
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,62.2
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.6
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.72
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.62
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.6
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.6
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.12
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.76
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.1
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.9
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.89
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.98
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.65
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,81.3
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.9
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.3
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.95
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.75
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
113900,Bakers Ground,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.03
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.49
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.7
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.57
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.58
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,83.4
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,116.0
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.47
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.5
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.6
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.9
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.47
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.92
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.59
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.73
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.93
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.13
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113900,Bakers Ground,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.42
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.62
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.49
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.37
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.74
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,74.0
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,110.5
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.46
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.25
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.12
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.24
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.38
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.97
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113900,Bakers Ground,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.94
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.81
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,62.5
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.0
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.04
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.2
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.48
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.05
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.78
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,74.9
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.15
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.24
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
113900,Bakers Ground,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.06
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.83
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.1
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.41
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.53
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.3
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.71
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.15
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.1
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
113900,Bakers Ground,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.75
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.69
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.54
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.6
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.72
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.84
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.52
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.22
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
113900,Bakers Ground,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.98
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,67.7
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.88
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.62
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.9
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.83
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.78
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.87
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.43
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
