Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.76
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
113900,Bakers Ground,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.13
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.83
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.42
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.17
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.87
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.47
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.4
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
113900,Bakers Ground,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.4
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.71
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.88
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.51
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.65
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.96
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.34
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,83.3
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.0
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
113900,Bakers Ground,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.35
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.54
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.74
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,65.3
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113900,Bakers Ground,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.11
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.25
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.75
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.53
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.26
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.58
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,73.8
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.2
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113900,Bakers Ground,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.92
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.78
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.71
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.15
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,72.4
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
113900,Bakers Ground,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.2
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,64.3
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.1
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.85
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.62
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,81.0
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.1
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113900,Bakers Ground,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.26
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.14
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.03
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.61
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.62
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.54
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.88
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,65.8
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
113900,Bakers Ground,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.84
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.22
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.25
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.64
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.21
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.6
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.55
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.6
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.44
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
113900,Bakers Ground,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.56
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.52
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.58
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.85
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.38
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.8
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
113900,Bakers Ground,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.93
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.18
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.92
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.03
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
