Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.71
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.37
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.8
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113900,Bakers Ground,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.8
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.74
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.19
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.87
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.34
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.75
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113900,Bakers Ground,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.48
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.25
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.96
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113900,Bakers Ground,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.15
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.12
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.51
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.48
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.36
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,68.5
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
113900,Bakers Ground,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.42
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.78
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.4
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113900,Bakers Ground,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.26
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.07
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.31
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.81
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.82
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
113900,Bakers Ground,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.25
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.36
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.61
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.18
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.53
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.67
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.05
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,72.3
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
113900,Bakers Ground,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.03
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.72
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.67
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.75
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.4
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.48
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.29
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.28
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.66
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.08
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.89
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.69
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,74.7
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113900,Bakers Ground,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.99
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.47
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.01
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.12
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.13
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
