Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.93
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.2
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.13
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.47
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,69.6
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.9
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113900,Bakers Ground,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.96
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.54
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.47
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.85
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,91.8
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.1
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113900,Bakers Ground,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.27
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.34
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.96
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.03
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,90.4
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.5
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,144.1
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
113900,Bakers Ground,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.77
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.15
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.66
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.17
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.96
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.4
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.22
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113900,Bakers Ground,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.13
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.85
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.52
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.19
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.4
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.24
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.9
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113900,Bakers Ground,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.74
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.47
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.93
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.34
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.66
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113900,Bakers Ground,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.8
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.04
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.86
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.55
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.9
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.9
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
113900,Bakers Ground,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.22
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.75
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.37
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.42
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
113900,Bakers Ground,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.42
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.83
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.52
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.47
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.16
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113900,Bakers Ground,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.17
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.41
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
