Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.25
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.49
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.67
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
113900,Bakers Ground,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.8
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.8
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.03
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.33
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.52
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.02
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.99
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
113900,Bakers Ground,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.44
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.36
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.7
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.39
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.7
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.5
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
113900,Bakers Ground,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.58
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.45
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.83
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.6
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.6
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.52
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113900,Bakers Ground,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.13
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.59
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.81
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.06
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.43
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
113900,Bakers Ground,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.65
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.94
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.59
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.84
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.35
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.19
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113900,Bakers Ground,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.87
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.03
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.57
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.79
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113900,Bakers Ground,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.33
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.74
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.84
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.64
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113900,Bakers Ground,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.63
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.66
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.22
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.01
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.53
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113900,Bakers Ground,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.94
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.9
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.45
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.0
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.53
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
