Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113900,Bakers Ground,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.92
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.87
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.5
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.44
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.9
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.04
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.69
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113900,Bakers Ground,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.36
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.9
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.03
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.62
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.48
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.5
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.31
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113900,Bakers Ground,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.41
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.57
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.94
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.76
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.64
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113900,Bakers Ground,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.47
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.06
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.7
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.8
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.13
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.6
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.29
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.31
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113900,Bakers Ground,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.77
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.58
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.57
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.9
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.68
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.72
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.03
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.06
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
113900,Bakers Ground,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.76
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.47
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.97
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.0
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.51
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.98
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.41
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.77
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
113900,Bakers Ground,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.01
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.61
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.6
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.6
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.4
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.74
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.05
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
113900,Bakers Ground,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.61
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.27
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.55
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.6
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.83
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.34
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.19
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.71
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113900,Bakers Ground,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.27
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.96
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,63.2
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.5
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.68
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.32
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.48
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.84
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.75
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.29
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113900,Bakers Ground,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.73
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.25
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.5
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.79
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.35
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
