Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.0
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.31
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113900,Bakers Ground,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.43
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.5
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.41
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.33
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
113900,Bakers Ground,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.35
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.35
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.81
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.4
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.14
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
113900,Bakers Ground,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.46
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.48
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.51
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113900,Bakers Ground,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.67
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.06
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.42
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113900,Bakers Ground,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.52
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.29
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.6
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113900,Bakers Ground,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.97
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.98
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113900,Bakers Ground,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.78
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.89
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.62
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.7
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.45
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.47
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.67
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.96
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113900,Bakers Ground,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.07
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.63
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.25
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.2
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
113900,Bakers Ground,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.66
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.9
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.01
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
113900,Bakers Ground,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
