Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.2
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.1
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.61
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.34
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
113900,Bakers Ground,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.86
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.84
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.2
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.32
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113900,Bakers Ground,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.65
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.41
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.76
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
113900,Bakers Ground,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.23
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.2
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.16
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113900,Bakers Ground,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.28
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.3
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113900,Bakers Ground,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.35
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
113900,Bakers Ground,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.92
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.26
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
113900,Bakers Ground,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.26
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.27
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.41
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
113900,Bakers Ground,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.0
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
113900,Bakers Ground,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.37
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.11
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
