Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.82
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.22
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.66
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.44
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
113900,Bakers Ground,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.32
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113900,Bakers Ground,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.51
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.77
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.38
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.01
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.77
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.03
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.42
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.95
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
113900,Bakers Ground,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.5
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.92
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.44
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
