Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.84
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.48
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.54
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.0
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.57
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113900,Bakers Ground,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.82
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.86
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-7.07
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113900,Bakers Ground,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.06
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.87
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
113900,Bakers Ground,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.92
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.39
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.54
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113900,Bakers Ground,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.59
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.25
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.36
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
113900,Bakers Ground,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.98
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.22
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.71
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.17
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.6
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113900,Bakers Ground,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.58
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.88
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.66
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.6
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
113900,Bakers Ground,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.31
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.04
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.5
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113900,Bakers Ground,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.06
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.93
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.69
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
