Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,29.2
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113900,Bakers Ground,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.68
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.74
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.85
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.25
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113900,Bakers Ground,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.41
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.56
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.58
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113900,Bakers Ground,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.27
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.74
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.86
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113900,Bakers Ground,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.54
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.71
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.46
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113900,Bakers Ground,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.63
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.66
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
113900,Bakers Ground,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.82
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.04
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.45
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113900,Bakers Ground,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.49
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.52
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.96
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113900,Bakers Ground,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.63
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.85
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
113900,Bakers Ground,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.54
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.76
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
113900,Bakers Ground,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.63
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
