Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.34
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113900,Bakers Ground,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.59
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.79
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.16
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.8
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
113900,Bakers Ground,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.1
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.54
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.33
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.04
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
113900,Bakers Ground,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.69
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.34
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.24
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.31
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113900,Bakers Ground,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.68
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.6
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.25
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.49
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
113900,Bakers Ground,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.87
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.58
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.78
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.46
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.02
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.72
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.63
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113900,Bakers Ground,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.14
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.59
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.84
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.92
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.22
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113900,Bakers Ground,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.45
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.15
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.64
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.42
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.98
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
113900,Bakers Ground,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.99
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.56
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.02
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.74
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.33
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
