Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
113900,Bakers Ground,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.58
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.11
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.02
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113900,Bakers Ground,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.65
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.02
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.99
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.03
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.62
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.49
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
113900,Bakers Ground,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.99
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.08
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.92
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.88
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113900,Bakers Ground,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.68
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.63
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.04
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.99
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113900,Bakers Ground,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.68
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.1
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.61
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.12
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113900,Bakers Ground,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.46
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.29
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.82
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.45
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.61
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
113900,Bakers Ground,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.2
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.06
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.09
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.23
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.32
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.9
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
113900,Bakers Ground,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.24
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.82
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.45
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.9
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.86
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.17
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113900,Bakers Ground,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.01
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.59
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.19
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.99
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.0
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.05
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.44
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.1
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.87
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
113900,Bakers Ground,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.7
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.09
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
