Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.7
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.72
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.79
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.28
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.65
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.02
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
113900,Bakers Ground,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.45
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.93
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.3
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.83
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.92
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.41
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.68
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.08
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
113900,Bakers Ground,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.22
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.98
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.99
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.36
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.91
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.38
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.87
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.43
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.64
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.72
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
113900,Bakers Ground,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.91
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.55
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.62
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.17
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.56
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.88
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.18
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.68
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.24
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.45
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.48
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.8
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.4
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.56
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.15
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.31
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.76
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.34
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113900,Bakers Ground,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.79
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.48
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.06
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.24
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.34
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.92
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.53
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.02
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.63
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.59
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113900,Bakers Ground,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.6
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.73
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.81
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.57
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.58
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.04
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.21
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.83
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.27
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113900,Bakers Ground,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.08
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.36
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.1
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.59
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.22
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.46
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.74
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.33
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.25
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.2
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
113900,Bakers Ground,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.66
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.87
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.9
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.81
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.18
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.59
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.88
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.41
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.13
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,68.6
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.9
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.89
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.7
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
113900,Bakers Ground,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.15
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.8
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,63.9
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.9
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.36
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.71
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.92
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.65
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.04
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.8
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
