Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.15
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
113900,Bakers Ground,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.33
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.87
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.61
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.95
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.72
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.39
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.59
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.25
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.7
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.8
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.47
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.85
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
113900,Bakers Ground,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.16
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.63
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.61
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.37
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.33
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.19
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.88
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.82
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,75.8
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.1
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.98
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.46
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
113900,Bakers Ground,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.58
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.9
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.29
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.85
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.83
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.66
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.79
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.16
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,68.8
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.6
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.03
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
113900,Bakers Ground,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.18
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.63
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.33
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.05
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.44
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.85
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.05
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.96
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.0
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.69
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.17
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.22
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
113900,Bakers Ground,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.51
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.5
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,60.5
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.72
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.01
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.14
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.13
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.87
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.41
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.16
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.3
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.16
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.6
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.56
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
113900,Bakers Ground,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.04
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.92
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.53
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,60.7
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.4
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.79
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.58
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.21
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.36
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.23
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,72.6
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.8
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.73
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.22
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
113900,Bakers Ground,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.22
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.4
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,62.0
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.73
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.66
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.44
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.56
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.26
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.8
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.1
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.05
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.89
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
113900,Bakers Ground,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.57
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.71
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,62.9
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.5
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.69
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.1
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.35
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.45
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.9
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,68.6
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.2
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.29
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.92
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.91
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
113900,Bakers Ground,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.57
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.58
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,70.3
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.8
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.45
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.05
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.18
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.5
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.74
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.84
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.84
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.31
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.42
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,73.6
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.9
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,127.0
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.61
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.03
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.58
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
113900,Bakers Ground,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.91
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.58
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.07
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.11
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.64
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.1
