Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.35
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.51
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.23
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.68
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.3
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.56
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.57
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.54
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
113900,Bakers Ground,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.8
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.35
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,63.8
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.8
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.09
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.76
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.09
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,65.3
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,112.1
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.41
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.53
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.93
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.82
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.19
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.71
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.52
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
113900,Bakers Ground,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.71
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.95
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,82.8
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,109.7
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.09
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.66
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.02
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,70.2
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,115.4
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.73
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.17
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.83
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.67
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,74.2
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.67
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.02
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
113900,Bakers Ground,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.37
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.48
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.96
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.4
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.05
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.85
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.74
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.94
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.76
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.58
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.26
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
113900,Bakers Ground,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.82
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.14
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.82
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.3
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.1
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.25
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.72
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.64
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.1
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.2
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.6
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.22
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
113900,Bakers Ground,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.79
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.59
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.53
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.79
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.27
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.37
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.09
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.57
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.21
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.84
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.0
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.16
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.21
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.12
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
113900,Bakers Ground,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.09
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.67
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.56
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.92
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.95
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.19
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.75
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.53
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.97
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.28
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.4
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.74
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.98
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
113900,Bakers Ground,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.08
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.27
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.51
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.43
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.74
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.35
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.18
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.04
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.55
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.69
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.89
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.64
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.43
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113900,Bakers Ground,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.49
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.15
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.36
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.0
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.3
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.9
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.38
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.5
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.05
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.04
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.11
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.61
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.64
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.0
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.85
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.79
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
