Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
113900,Bakers Ground,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.46
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.89
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.02
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.45
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.06
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.93
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.68
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.63
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
113900,Bakers Ground,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.8
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.41
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.65
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.4
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.8
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.14
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.84
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113900,Bakers Ground,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.08
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.52
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.63
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.53
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.17
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.78
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.17
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113900,Bakers Ground,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.89
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.74
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.05
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.66
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.88
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.39
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.31
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.69
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.52
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.81
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.69
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.3
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
113900,Bakers Ground,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.77
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.08
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.85
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.35
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.5
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.83
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.8
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.25
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.64
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.84
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.8
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.81
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.95
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.21
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.71
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.58
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.42
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.81
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.56
