Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.35
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.17
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.73
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.06
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.7
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.47
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.18
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.05
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.51
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.8
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.63
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.81
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.47
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.07
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.58
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.47
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.46
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.56
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.15
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.08
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.33
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.01
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.13
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.25
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.86
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.91
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.22
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.1
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.67
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.49
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.68
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.99
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.38
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.39
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.02
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-7.04
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.41
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.5
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.33
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.71
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.99
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.25
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.58
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.85
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.56
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.68
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.87
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.39
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.24
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.05
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.69
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.54
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.36
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.36
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.77
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.47
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.36
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.77
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.57
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.28
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.92
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.61
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.3
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
