Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.25
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.38
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.46
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.82
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.54
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.36
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.94
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.44
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.44
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.41
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.5
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.53
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.24
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.37
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.39
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.49
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.52
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.06
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.6
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
113900,Bakers Ground,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.62
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.62
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.3
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.09
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
113900,Bakers Ground,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.36
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.6
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.22
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.28
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.09
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.72
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.73
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.66
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.26
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.13
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
113900,Bakers Ground,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.75
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.78
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.22
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
