Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.41
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.73
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113900,Bakers Ground,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.6
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.8
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.77
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.33
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.68
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.12
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.1
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
113900,Bakers Ground,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.36
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.75
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.64
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113900,Bakers Ground,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.18
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.58
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.1
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.05
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.09
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.56
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
113900,Bakers Ground,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.05
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.5
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.49
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.45
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.52
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113900,Bakers Ground,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.07
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.68
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.68
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
113900,Bakers Ground,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.92
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.82
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.66
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.91
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.33
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113900,Bakers Ground,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.52
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.46
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.87
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.42
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.98
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.4
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113900,Bakers Ground,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.48
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.13
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.36
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.15
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.4
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.5
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
113900,Bakers Ground,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
