Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.29
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.76
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
113900,Bakers Ground,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.97
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.35
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.58
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.63
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.19
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113900,Bakers Ground,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.54
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.13
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.83
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.35
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.46
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113900,Bakers Ground,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.41
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.09
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.9
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.46
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.76
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.8
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.89
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
113900,Bakers Ground,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.92
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.21
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.98
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.27
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113900,Bakers Ground,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.13
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.49
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.67
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.39
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.31
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
113900,Bakers Ground,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.21
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.43
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.74
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.26
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113900,Bakers Ground,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.36
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.72
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.67
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.2
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.74
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
113900,Bakers Ground,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.87
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.51
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.55
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113900,Bakers Ground,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.35
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.45
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.84
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.78
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
