Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.27
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113900,Bakers Ground,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.89
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.7
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.31
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.98
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
113900,Bakers Ground,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.39
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.6
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.85
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.5
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.34
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.55
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113900,Bakers Ground,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.01
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.65
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.5
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.54
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.98
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.62
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.9
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
113900,Bakers Ground,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.25
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.02
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.03
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.2
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.02
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.46
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.24
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
113900,Bakers Ground,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.91
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.27
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.25
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.18
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113900,Bakers Ground,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.08
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.99
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.62
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.83
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.4
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.96
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.11
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.56
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
113900,Bakers Ground,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.79
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.28
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.96
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.58
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.67
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.9
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.12
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.82
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.19
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
113900,Bakers Ground,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.22
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.91
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.81
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.2
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.74
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.33
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.32
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.0
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.5
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.36
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.23
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.82
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.52
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.68
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.56
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.81
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.43
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.76
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.7
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113900,Bakers Ground,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.47
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
