Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.88
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.0
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.64
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.01
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.82
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.76
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.4
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.72
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.19
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.4
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,59.4
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.06
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.68
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.46
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
113900,Bakers Ground,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.79
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.46
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.13
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.43
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.61
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
113900,Bakers Ground,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.52
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.6
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.22
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.95
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.91
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
113900,Bakers Ground,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.56
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.11
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.79
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.15
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.55
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.11
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.16
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.87
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.13
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113900,Bakers Ground,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.02
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.15
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113900,Bakers Ground,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.85
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.46
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
113900,Bakers Ground,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.32
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.5
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.07
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
