Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.3
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
113900,Bakers Ground,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.87
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.03
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.17
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.38
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.23
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.27
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.1
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.13
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.26
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.22
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.03
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
