Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.2
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
113900,Bakers Ground,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.29
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.19
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.29
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.47
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.3
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.7
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.36
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.6
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.6
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.7
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.16
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.97
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,66.0
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.8
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.67
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.2
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.9
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.3
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.56
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.63
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.65
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.77
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.56
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.19
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
