Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.17
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.69
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.58
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.28
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.41
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.01
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.37
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.44
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.24
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.85
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.5
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.17
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.32
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.6
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.67
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.68
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.0
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.6
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.3
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.29
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.8
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.21
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.99
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,66.0
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.32
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
