Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.07
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.9
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.01
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.78
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,66.5
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.8
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.44
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.77
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.44
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.15
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.83
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.23
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.8
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.69
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.45
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.57
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
113900,Bakers Ground,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.72
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.05
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.85
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.25
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.34
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
113900,Bakers Ground,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.37
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.36
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.99
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.92
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113900,Bakers Ground,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.04
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.75
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113900,Bakers Ground,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.04
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.56
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.4
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113900,Bakers Ground,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.41
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.05
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.02
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.34
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
