Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113900,Bakers Ground,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.53
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.91
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.78
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.8
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.68
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113900,Bakers Ground,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.53
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.74
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.81
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.27
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.3
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113900,Bakers Ground,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.97
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.75
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.64
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.73
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.24
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.31
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.27
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.79
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
113900,Bakers Ground,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.5
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.26
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.28
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.45
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.06
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.81
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
113900,Bakers Ground,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.82
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.03
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.97
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.4
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.25
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.7
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113900,Bakers Ground,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-5.02
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.57
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.68
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.94
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.22
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
113900,Bakers Ground,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.99
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.03
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.53
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.47
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.33
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.02
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.06
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.87
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
113900,Bakers Ground,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.1
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.16
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.82
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.61
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.01
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.98
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.22
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.92
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.3
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
113900,Bakers Ground,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.64
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.34
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.43
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.81
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
