Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.42
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.7
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.49
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.1
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.19
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.57
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
113900,Bakers Ground,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.0
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.9
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.51
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,55.5
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.36
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.46
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.47
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.34
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.5
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.51
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.27
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
113900,Bakers Ground,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.02
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.5
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.48
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.56
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.79
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.74
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.65
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
113900,Bakers Ground,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.98
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.99
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.78
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.38
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.63
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.91
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.41
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.32
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.42
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113900,Bakers Ground,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.23
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.48
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.21
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.78
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.11
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.52
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.66
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.89
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.91
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.19
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113900,Bakers Ground,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.1
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.31
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.36
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.6
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.12
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.36
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.96
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.26
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.8
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.71
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.41
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
113900,Bakers Ground,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.63
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.38
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.94
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.21
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.43
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.53
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.51
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.51
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.1
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.8
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.41
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113900,Bakers Ground,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.21
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.51
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.31
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.7
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.73
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.09
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.12
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.26
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.6
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.39
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.88
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
113900,Bakers Ground,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.74
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.05
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.34
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.26
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.54
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.52
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.1
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.3
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.21
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.08
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
113900,Bakers Ground,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.25
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.77
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.65
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.57
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.2
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.31
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.31
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.91
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
