Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.08
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
113900,Bakers Ground,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.05
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.45
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.47
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.42
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.37
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.75
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.82
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.94
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.7
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.56
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.18
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
113900,Bakers Ground,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.04
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.14
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.63
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.9
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.16
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.87
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.84
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.03
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.12
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.5
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.85
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
113900,Bakers Ground,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.27
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.67
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.39
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.32
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.01
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.43
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.79
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.19
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.24
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.58
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113900,Bakers Ground,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.9
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.36
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.38
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.0
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.67
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.14
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.1
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.73
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.9
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.39
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
113900,Bakers Ground,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.26
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.1
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,69.8
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.6
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.28
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.89
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.41
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.68
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.19
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,69.6
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.3
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.8
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.08
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.79
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.7
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
113900,Bakers Ground,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.99
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.81
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.49
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.03
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.32
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.69
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.78
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.65
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
113900,Bakers Ground,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.98
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.63
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.9
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.15
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.72
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.07
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.75
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.33
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.5
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.25
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.3
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
113900,Bakers Ground,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.66
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.75
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.41
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.44
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.32
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.87
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.16
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.2
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.62
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.1
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.67
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
113900,Bakers Ground,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.17
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.75
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.4
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.65
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.36
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.8
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.15
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.87
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.48
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.63
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
113900,Bakers Ground,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.17
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.26
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,75.8
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.16
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.19
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.53
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.82
