Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.14
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.7
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.8
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.07
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.92
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113900,Bakers Ground,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.93
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.38
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,77.3
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.8
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.35
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.38
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.42
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.57
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.49
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.4
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.19
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.07
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113900,Bakers Ground,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.44
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.99
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,76.4
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.5
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.03
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.74
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.24
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.2
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.02
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.09
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.7
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.5
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.73
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.97
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.49
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.59
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.3
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.12
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.1
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.9
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.6
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.58
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,72.8
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.8
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.04
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.48
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113900,Bakers Ground,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.95
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.0
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,62.4
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.74
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.77
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.97
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.5
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.18
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.52
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.5
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.11
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,69.3
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.5
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.2
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.68
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.93
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
113900,Bakers Ground,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.54
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.05
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,64.8
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.43
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.53
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.14
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.9
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.71
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.68
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,83.1
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.9
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.55
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.43
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
113900,Bakers Ground,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.67
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.26
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.35
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.72
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.22
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.9
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.67
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.35
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,68.4
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.82
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113900,Bakers Ground,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.16
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.32
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.29
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.06
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.43
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.36
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.71
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
113900,Bakers Ground,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.85
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.58
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.2
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.4
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.43
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.91
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.87
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.02
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.3
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.5
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.38
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.49
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.06
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.13
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,73.6
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.3
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.85
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
