Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.46
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.38
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.39
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.44
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.25
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.39
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113900,Bakers Ground,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.72
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.01
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.0
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.72
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
113900,Bakers Ground,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.47
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.16
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.48
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.83
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.88
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.72
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.11
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.22
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113900,Bakers Ground,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.01
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.77
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.23
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.27
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,75.6
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
113900,Bakers Ground,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.21
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.78
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.89
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.26
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.3
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.13
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.42
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.41
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.43
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.8
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.83
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.4
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.2
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.06
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.66
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.5
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
113900,Bakers Ground,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.03
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.42
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.33
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.01
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.86
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
113900,Bakers Ground,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.14
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.56
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.64
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.85
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
