Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
113900,Bakers Ground,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.46
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.91
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.35
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.24
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.12
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.71
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.95
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.98
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.28
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113900,Bakers Ground,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.09
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-4.92
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.76
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.21
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.66
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.51
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.72
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.3
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
113900,Bakers Ground,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.7
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-4.65
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.74
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.05
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.79
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.38
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
113900,Bakers Ground,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.0
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-4.2
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.21
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.96
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.66
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.27
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.25
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113900,Bakers Ground,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.42
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-4.78
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.31
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.99
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.02
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.22
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.05
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-4.29
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-4.26
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.81
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.75
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.31
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.49
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.7
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.19
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.68
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.07
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.34
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.23
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.85
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.49
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.5
