Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.16
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.56
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.64
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.45
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.29
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.56
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.46
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.58
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,29.2
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.44
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.09
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.67
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.81
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.43
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.65
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.9
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.19
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.24
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.28
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.27
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.27
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.05
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.01
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.72
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.38
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.56
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.13
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.47
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.32
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.11
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.26
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.46
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.77
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.88
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113900,Bakers Ground,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.2
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.38
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.69
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
113900,Bakers Ground,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.24
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.1
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.23
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.58
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.23
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.55
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,77.3
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113900,Bakers Ground,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.88
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.5
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.78
