Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
113900,Bakers Ground,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.36
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.85
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.79
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.52
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.1
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.95
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.11
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.52
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
113900,Bakers Ground,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.21
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.2
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.55
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113900,Bakers Ground,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.59
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.6
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.19
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.86
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.76
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.0
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.14
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,74.1
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.6
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113900,Bakers Ground,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.52
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.18
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.57
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.38
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
113900,Bakers Ground,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.31
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.79
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.27
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.14
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.47
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113900,Bakers Ground,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.68
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.29
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.11
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.69
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.56
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.37
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.3
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.8
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113900,Bakers Ground,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.9
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.22
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.87
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.07
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.05
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.77
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.04
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113900,Bakers Ground,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
