Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.67
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.17
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.13
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.55
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.07
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.7
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.67
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.83
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.53
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.36
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113900,Bakers Ground,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.03
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.18
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.3
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.12
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.97
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.26
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,61.2
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.0
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.15
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.66
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.11
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.12
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.25
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.84
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113900,Bakers Ground,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.98
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,61.6
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.7
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.92
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.26
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.89
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.33
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.72
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
113900,Bakers Ground,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.06
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.87
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.98
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.98
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.41
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.98
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.71
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.84
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.36
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.53
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.35
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.5
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.7
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.41
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
113900,Bakers Ground,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.45
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.31
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.37
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.76
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.3
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.31
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.63
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.71
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113900,Bakers Ground,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.56
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.32
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.69
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.37
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.29
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.6
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.39
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.99
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.8
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
113900,Bakers Ground,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.59
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.21
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.6
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.86
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.14
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.42
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.86
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
