Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.36
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.11
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.81
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.4
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.69
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.82
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113900,Bakers Ground,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.79
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.98
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.2
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.48
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.64
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.67
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
113900,Bakers Ground,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.48
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.07
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.8
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.17
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.31
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.61
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113900,Bakers Ground,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.23
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.99
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.23
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.16
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.43
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113900,Bakers Ground,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.9
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.52
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.36
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.28
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
113900,Bakers Ground,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.29
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.73
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.12
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.63
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.71
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
113900,Bakers Ground,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.31
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.5
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.35
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.43
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.63
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.41
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.61
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.49
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.51
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.89
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.83
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.35
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.08
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.2
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.26
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.63
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113900,Bakers Ground,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.88
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.6
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
