Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.24
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.33
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
113900,Bakers Ground,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.09
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.18
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.16
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.63
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.93
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,26.5
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.24
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.07
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.82
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.11
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.27
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.77
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.52
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.75
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.56
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
113900,Bakers Ground,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.36
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.28
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.71
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.91
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.77
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.59
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.04
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.21
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.43
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.51
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.21
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.45
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.95
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.93
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.18
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
113900,Bakers Ground,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.56
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.31
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
113900,Bakers Ground,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.71
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.79
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.08
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
