Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.82
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.78
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.69
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.72
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.34
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.48
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113900,Bakers Ground,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.68
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.37
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.38
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113900,Bakers Ground,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.27
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.06
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.73
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.08
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.12
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.58
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.99
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.97
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.66
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.47
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.35
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.49
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.71
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
