Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.41
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.5
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.75
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.65
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.47
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.31
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.4
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.21
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.86
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.71
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.4
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.1
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.05
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.36
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.7
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.91
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.91
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.68
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.88
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.45
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.24
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.78
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.8
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.69
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.52
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
