Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.7
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.03
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.74
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.98
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.36
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.49
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.92
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.36
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.87
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.04
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.03
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.77
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.63
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.5
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.18
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.37
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.3
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,29.2
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.59
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.48
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.26
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.18
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.27
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.92
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.67
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.54
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.92
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.31
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.26
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
113900,Bakers Ground,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.16
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.95
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
