Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.55
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.88
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.89
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.61
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.36
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.08
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.78
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.22
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.71
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.2
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.21
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.1
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.34
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.13
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113900,Bakers Ground,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.87
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.28
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.48
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
113900,Bakers Ground,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.49
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.79
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.21
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
113900,Bakers Ground,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.9
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.75
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.76
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.01
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.6
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.16
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
113900,Bakers Ground,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.92
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.08
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.94
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.65
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.34
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.31
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.71
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.94
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
