Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
113900,Bakers Ground,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.74
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.3
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.81
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.02
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.75
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.76
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.71
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.0
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.34
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113900,Bakers Ground,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.43
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.22
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.27
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.17
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.28
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
113900,Bakers Ground,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.53
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.17
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.96
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.27
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.52
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.9
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
113900,Bakers Ground,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.11
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.66
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.66
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113900,Bakers Ground,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.75
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.66
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.23
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.91
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
113900,Bakers Ground,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.43
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.13
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.14
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.56
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113900,Bakers Ground,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.03
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.9
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.43
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.2
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.35
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.79
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.62
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
113900,Bakers Ground,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.47
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.02
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.62
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.75
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.47
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.44
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.41
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
113900,Bakers Ground,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.1
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.31
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.58
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.33
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.44
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
