Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.11
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.02
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.09
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113900,Bakers Ground,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.04
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.61
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.27
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.73
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.51
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.88
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.01
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.02
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.5
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.49
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
113900,Bakers Ground,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.65
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.67
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.34
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.23
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.39
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.64
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113900,Bakers Ground,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.05
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.3
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.74
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.06
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.36
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.95
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.98
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.26
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.75
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
113900,Bakers Ground,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.58
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.78
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.6
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.26
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.21
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.68
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.72
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.49
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.74
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
113900,Bakers Ground,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.55
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.43
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.99
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.87
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.21
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.1
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.73
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.75
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.46
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
113900,Bakers Ground,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.13
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.6
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,87.0
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.0
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.48
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.38
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.85
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.01
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.39
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
113900,Bakers Ground,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.69
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.6
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.38
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.68
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.87
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.0
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.19
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.2
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.01
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.25
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113900,Bakers Ground,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.29
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.27
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.15
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.8
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.03
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.75
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.71
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.29
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.18
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.7
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.9
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.87
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.27
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
113900,Bakers Ground,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.91
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.29
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.32
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.8
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.34
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.68
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.74
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.45
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.52
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.37
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
113900,Bakers Ground,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
