Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.45
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.52
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.7
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.74
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.13
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.46
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.37
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.38
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.01
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.54
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.62
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
113900,Bakers Ground,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.86
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.04
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.41
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.35
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.39
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.61
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.03
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.94
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.39
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
113900,Bakers Ground,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.95
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.13
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.11
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.87
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.17
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.31
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.5
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.39
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
113900,Bakers Ground,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.39
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.44
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.15
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.72
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.85
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.15
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.0
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.65
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.39
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.62
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
113900,Bakers Ground,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.78
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.58
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.9
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.39
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.25
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.65
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.77
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.87
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.38
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.03
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.13
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.74
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.2
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
113900,Bakers Ground,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.59
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.02
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.9
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.71
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.49
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.65
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.65
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.83
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.49
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113900,Bakers Ground,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.69
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.89
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.61
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.36
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.35
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.82
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.18
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.78
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.86
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.9
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.73
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113900,Bakers Ground,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.99
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.1
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.3
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.02
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.27
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.04
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.51
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.45
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.11
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.42
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.51
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.17
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
113900,Bakers Ground,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.59
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.2
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.27
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.02
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.28
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.69
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.53
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.04
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
113900,Bakers Ground,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,23.76
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.59
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,68.3
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.99
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.58
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.78
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.94
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.31
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
